,Conductor,,Ground Wire,,,,Allowable Ampacities+,,
Stock #,Size (AWG or kcmil),No. of Strands,Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity at 60C,Allowable Ampacity at 75C,Allowable Ampacity at 90C
56238702,6 AWG,7,8,7,753,219,40,50,55
58687103,4 AWG,7,6,7,934,359,55,65,75
56238801,2 AWG,6,6,7,1067,469,75,90,100
